Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90259
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86957
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96149
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93841
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90433
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92267
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89914
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97678
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97528
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.81
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59145
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99646
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89816
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.13
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7637
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94449
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98883
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,51.5
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.5
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,66.25
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92892
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86691
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96796
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.31
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97617
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86661
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98547
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.19
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78851
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93613
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95673
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.44
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.37
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-26.5
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56967
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86923
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.81323
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.81
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80673
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93234
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96597
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,42.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92175
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92392
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97079
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97763
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96234
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93472
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9108
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9093
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95312
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.06
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.13
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.62
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60385
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.80645
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86764
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-36.19
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70925
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90976
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93375
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,32.62
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,54.62
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
