Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85864
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90527
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95044
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9411
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95654
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97794
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94641
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94046
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96814
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.44
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.69
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56545
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79287
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90536
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93472
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9389
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,52.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89795
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90665
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9668
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98944
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96503
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91644
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90994
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95474
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92251
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.94
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,20.18
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5595
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89767
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92276
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.63
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90237
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98422
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92789
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,35.38
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.83752
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89886
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9761
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99075
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98083
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95764
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,37.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89404
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96173
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98563
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.94
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,16.25
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60372
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86194
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89172
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99374
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97818
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90301
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,46.5
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,82.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
