Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.8584
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90817
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98764
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9125
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97568
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92496
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9411
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96204
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,21.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.64459
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85495
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88367
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.62
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9476
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88544
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,90.12
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95154
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89831
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97894
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98459
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98355
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97266
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90295
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95718
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99362
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.37
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.06
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59448
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83145
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94934
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99493
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99359
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96539
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89572
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98077
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93954
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98447
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97464
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,45.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,46.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.75
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9122
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98956
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99417
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,37.88
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.63
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,16.44
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56725
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88818
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93506
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88229
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87485
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,36.62
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,131.25
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,131.5
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
