Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,103.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99432
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91556
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98508
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94675
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97357
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96884
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,35.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93082
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95471
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,46.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,46.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.31
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57232
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99521
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93021
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85953
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94665
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89691
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,89.38
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97726
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96881
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,38.75
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97296
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9696
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97043
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,36.62
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92407
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93686
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99658
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,56.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.13
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.38
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62353
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9986
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98724
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95395
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97861
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96628
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,63.88
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89664
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96252
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,39.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9689
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97797
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97821
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,37.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92032
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97812
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99808
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,78.12
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,78.25
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.25
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80841
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99588
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94156
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95612
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90579
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97708
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,70.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,81.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,82.0
