Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,141.38
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.06
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99496
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84558
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95831
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93008
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97247
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96066
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,35.75
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.62
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99295
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96704
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98401
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8265
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98569
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90359
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93262
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97043
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,77.25
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,78.25
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,74.38
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9902
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86426
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96451
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90198
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98379
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97903
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.69
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95984
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95572
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,71.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,72.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.25
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.37
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80435
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98776
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88101
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99045
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95489
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96533
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,59.75
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99197
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82541
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98404
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95007
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98083
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97156
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,41.25
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,41.62
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95084
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94559
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,40.62
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,40.62
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79754
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98651
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87991
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95447
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93365
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86487
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,44.88
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
