Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,80.12
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,100.88
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98834
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84411
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.56
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98044
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95944
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98456
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.81
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.75
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98138
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89606
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,74.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,74.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.56
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57934
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98926
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91278
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.94
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95529
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98331
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86877
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,58.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,142.88
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99075
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96527
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9689
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97565
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93121
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,53.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,53.88
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.88
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98599
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95984
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98035
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.69
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58813
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99234
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91177
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92984
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94586
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87808
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,65.38
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,115.88
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.06
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99286
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85702
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98654
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88528
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9519
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99026
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,41.12
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99838
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96967
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99097
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,42.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.62
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6206
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9183
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92065
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98325
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9986
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,56.12
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,56.38
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
