Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99136
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8605
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97082
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91791
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95941
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98389
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99826
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93576
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99411
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,44.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.56
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60507
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99237
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92605
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91034
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99826
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99893
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,46.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,46.62
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.62
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,101.5
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,101.75
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,145.38
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98941
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89712
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99133
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98349
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95254
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9928
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,49.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,49.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95602
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91321
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99026
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.67828
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93219
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89529
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99838
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96072
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,53.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,53.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.38
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,106.12
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,130.38
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99509
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88064
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,39.62
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,39.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.75
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99185
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95016
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9881
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9585
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96564
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97925
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.25
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70101
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99121
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98697
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99155
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95032
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95627
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
