Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,70.5
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,120.38
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99542
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89554
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99774
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,68.12
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,68.25
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.12
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94565
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97159
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97498
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93024
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96701
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98367
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.65783
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8938
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98914
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98322
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98956
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,140.88
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,141.62
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98901
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87454
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98648
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99173
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98441
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97943
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,41.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98676
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9664
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97757
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69839
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88074
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93146
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98584
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,109.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86218
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99368
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.75
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92142
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97824
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98291
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,43.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.25
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,32.88
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98553
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98215
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98071
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99677
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94034
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99869
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98376
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95935
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,39.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,39.62
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
