Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,110.38
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,111.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,97.88
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,98.25
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99435
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95315
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98941
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98502
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98126
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98929
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,40.62
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,41.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,49.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,49.38
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.25
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98587
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99341
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,75.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,75.38
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.25
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.63
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58782
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99362
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93548
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94687
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98791
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94864
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,101.88
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,111.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,164.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,164.12
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99353
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91617
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99255
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95474
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98883
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99762
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,56.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,89.5
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,89.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.62
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99292
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,83.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,83.25
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.44
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60897
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99216
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93451
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98068
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99207
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93567
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,71.5
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,212.75
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,213.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99387
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92276
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99002
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93317
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98734
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99738
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,49.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,82.38
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,85.25
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98752
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99524
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99454
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,49.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,49.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60131
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99728
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94189
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97568
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98563
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98843
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
