Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,118.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,179.62
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,182.5
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99402
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,50.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,50.38
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97928
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98035
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,72.38
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,72.5
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.38
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98526
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99045
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5823
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94522
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99887
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98932
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,148.88
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99817
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88598
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97867
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,50.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98025
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99017
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96051
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,54.5
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,54.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99707
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99518
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99017
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,31.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,45.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,46.38
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.87
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58633
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99707
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88559
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9985
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98102
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95282
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,127.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,138.38
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,139.62
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,82.25
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99612
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91675
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99023
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98822
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96643
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99753
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99792
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99231
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,40.38
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.87
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58282
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99707
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94614
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9935
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97949
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93741
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
