Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,101.38
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,123.38
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,123.75
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,110.25
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99686
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98813
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99002
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97137
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98181
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96069
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,46.75
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,47.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.88
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99814
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9985
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97815
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,44.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,44.38
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.25
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,59.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,59.25
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81991
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99939
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98624
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97528
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94891
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9577
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,98.38
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,168.75
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,94.75
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99707
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93295
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99152
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97208
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98495
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96866
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,45.38
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,45.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99817
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9982
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98721
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.38
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,46.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,52.88
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,53.12
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.88
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,35.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81689
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99606
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92374
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98886
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95813
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95459
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,133.5
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,106.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,107.25
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99438
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,55.75
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94714
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97778
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9874
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,42.88
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,43.5
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.12
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99783
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98972
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99039
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.62
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82367
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99887
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99066
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9566
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94354
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94882
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
