Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,99.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,102.25
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,160.25
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,163.75
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,121.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99396
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.983
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99023
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,45.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,45.62
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9791
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98004
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98889
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,42.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,47.25
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,47.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99429
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99881
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,62.75
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,63.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,67.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,74.62
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.25
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.62
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.69
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82663
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91644
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94873
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98752
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95834
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91717
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,104.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,105.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,146.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,146.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96872
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99014
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,40.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99857
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97647
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99307
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,46.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,46.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,42.12
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,48.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99368
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,61.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,62.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.12
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.06
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,25.75
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5628
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88916
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94501
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94989
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98703
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98401
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,122.12
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,122.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,117.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,117.5
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,161.25
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99762
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98068
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,34.12
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99756
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97192
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99326
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,52.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,40.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,49.5
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,49.5
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99152
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,50.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,50.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.81
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6249
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99115
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94543
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99155
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
