Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,134.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,134.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,120.25
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,169.75
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,169.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96619
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98712
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95572
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97259
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99045
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,41.5
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,41.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98047
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99219
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,51.38
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,51.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,42.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.56
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60067
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95981
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.69
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95941
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86361
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,135.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,118.5
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99646
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98566
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99057
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98556
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95514
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,69.38
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,69.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97763
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99597
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9899
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.87
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.19
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57092
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94293
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95727
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.88
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91711
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97717
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83203
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,111.25
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,111.25
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,143.12
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,143.88
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9985
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99487
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99411
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,39.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,39.75
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.75
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,43.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,43.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.25
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,39.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.88
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93219
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,72.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,73.25
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.88
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98508
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99408
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,44.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,54.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.31
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.87
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57604
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9219
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95758
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.56
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92822
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98593
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86496
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
