Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,176.5
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,176.88
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98538
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99527
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,43.25
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,43.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99017
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97443
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99429
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,42.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,55.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,55.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99005
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99826
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97934
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,44.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,44.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.81
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56106
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92544
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95966
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94153
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97845
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9917
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,96.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,108.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,126.75
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,128.12
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,142.5
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99622
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98758
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98672
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.12
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9223
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98273
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98138
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99457
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99527
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,41.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.25
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.82
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58605
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86712
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8952
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97986
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84588
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,90.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,90.88
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,102.5
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,104.75
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9978
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9498
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97864
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94855
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97818
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99567
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,46.12
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,46.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99814
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99731
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99634
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,56.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,58.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,58.12
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.44
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.5
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58807
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89972
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92184
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99194
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93478
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87118
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
