Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,82.12
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,130.5
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,130.88
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87308
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98297
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92413
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96927
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99655
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,32.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,59.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,59.62
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97559
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99582
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.88
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58911
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93567
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9581
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99011
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93426
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98813
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,63.12
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99704
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89328
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98572
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97809
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92572
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9967
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,61.12
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,61.25
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.25
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.06
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92776
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99548
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99188
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,51.12
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,51.38
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.25
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.94
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.06
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54598
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92316
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91308
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99124
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99384
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98712
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.75
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.62
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,118.38
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88019
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98819
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91431
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97015
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96695
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92932
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99896
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96771
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,44.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,45.12
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.88
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.63
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.87
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57919
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9201
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91174
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99167
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90814
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82174
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
