Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,94.62
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,71.25
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,72.5
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99274
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91342
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97253
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.38
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97964
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97964
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97101
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,41.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90594
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99384
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9931
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,34.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-69.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,41.44
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.32998
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.72738
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95267
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.81
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89941
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99347
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75537
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,30.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,56.75
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,106.62
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,106.88
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,77.12
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,77.5
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.893
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91275
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9736
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96323
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93439
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,12.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90274
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93338
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95941
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-61.81
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,37.69
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.43697
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.74417
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96612
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93371
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93637
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8464
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,45.62
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,61.88
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,50.75
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9718
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97171
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98767
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,8.31
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98178
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97259
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97092
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84121
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94238
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95087
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-55.37
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.75
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46218
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93967
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98993
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99496
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99124
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98538
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
