Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,53.62
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,81.38
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,81.5
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,74.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98828
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87781
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98389
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,10.63
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86889
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89096
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98798
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,9.56
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83716
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92789
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98608
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.06
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,57.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49194
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.4815
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98727
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9252
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97629
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81195
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,91.88
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98758
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90076
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98624
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,6.5
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99011
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97278
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94647
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,33.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,33.38
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.56
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93146
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92114
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.38
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,18.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79562
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92084
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94116
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.991
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78567
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,86.38
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,86.38
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99054
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87167
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99002
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99817
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93558
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94186
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,47.88
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,48.38
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.38
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79577
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99707
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,35.5
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.19
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.44
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80807
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93509
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99728
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89413
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9884
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99863
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
