Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,94.12
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.75
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98236
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87826
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99347
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98453
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98788
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95389
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,50.12
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,50.38
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.25
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95254
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99194
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99539
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.12
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.37
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87018
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93646
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.31
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93414
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99261
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73877
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,99.62
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,96.12
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93735
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89831
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99347
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.75
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98282
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8995
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98703
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96191
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92578
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-58.37
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.31
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46499
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94464
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93304
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92361
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9603
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8287
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,48.12
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,97.88
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-29.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.81366
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89014
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99423
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.62
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98145
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95352
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97668
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95984
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98834
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99014
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-58.87
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.19
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47259
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92706
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8931
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.19
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93082
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94214
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84402
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
