Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,100.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98361
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97498
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94354
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89447
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99564
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92914
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,67.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,68.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96707
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99585
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99768
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,58.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,59.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.57
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56173
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88336
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93787
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97427
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98044
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.837
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,131.25
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,136.38
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,89.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97235
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98456
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93814
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92322
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98288
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91949
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87689
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98965
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99799
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,59.25
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.38
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.63
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56347
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91916
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82452
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.38
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93826
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90607
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82593
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-33.25
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.77087
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98404
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94293
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97864
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97797
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94546
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85156
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99466
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.25
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.25
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.81
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.19
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54702
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91659
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90555
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95663
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92816
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99228
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
