Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,92.5
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,92.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,72.62
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,73.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98706
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98474
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95257
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8612
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98239
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92377
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8649
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99719
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.25
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-26.06
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4901
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94055
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84491
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94324
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97046
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98837
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,92.38
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,92.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92523
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99145
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95535
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.87
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87079
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96866
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95935
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89471
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.75
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45537
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9202
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89972
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92847
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89889
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8724
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,69.62
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98441
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98862
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95084
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94415
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83078
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9212
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93234
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97388
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,39.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.88
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.31
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.31
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4869
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9313
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9668
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.12
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89169
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89532
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79934
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
