Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96414
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98196
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98807
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98602
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97662
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93869
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92255
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98941
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.25
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.56
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45602
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93045
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94833
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89587
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97485
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91455
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86871
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96387
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97809
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99658
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94482
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,61.62
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,62.12
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91342
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98767
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99774
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,49.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,49.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.56
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.56
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50106
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93625
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95673
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93793
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98117
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90219
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,102.12
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95947
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95752
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93423
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99011
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88769
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86841
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97882
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.81
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.87
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48959
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94818
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93188
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89776
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98962
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87875
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.12
