Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,47.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,46.38
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99057
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94553
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.25
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98773
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94983
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,72.12
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,72.38
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.25
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.31
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88009
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9725
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98096
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.19
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.31
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.19
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51809
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91247
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88946
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90192
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98297
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79324
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,44.88
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,131.12
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,131.5
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99438
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9671
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9588
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,20.94
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99768
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94736
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88171
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89157
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9859
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.62
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.62
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.56
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46731
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84762
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91803
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.19
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.06
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89258
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85666
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85489
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,72.25
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,70.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,70.38
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98907
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98358
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95843
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98846
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98651
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,40.88
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.88
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,43.25
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,43.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.25
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,8.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92422
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94842
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,52.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.12
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.25
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48769
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84955
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95276
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.25
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.69
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93759
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83865
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77246
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
