Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,66.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,81.12
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,81.25
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,101.62
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99539
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98688
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98749
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,8.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98987
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97406
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96191
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91473
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88226
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97977
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.75
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.81
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44915
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88373
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92258
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.94
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.62
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93698
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83844
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79367
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,78.5
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98724
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97165
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,53.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.06
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99423
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,63.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,63.5
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.25
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93249
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87478
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98932
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.06
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,20.12
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,17.19
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50738
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91705
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90552
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.25
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94769
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92093
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80911
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,43.25
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,83.5
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99625
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95392
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96185
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,11.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,6.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9538
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98624
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98706
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9805
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86545
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99091
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4659
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90918
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9563
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.5
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.62
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96283
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83346
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81411
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.88
