Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,48.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,83.38
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96936
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97498
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98602
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,21.38
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89938
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98846
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,61.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,61.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97507
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98178
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96136
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48421
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88779
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92709
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9599
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83142
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99872
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,38.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,111.62
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99777
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98422
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95016
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,34.12
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,8.56
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,6.13
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97836
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98834
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97766
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.12
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90546
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98331
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9921
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48534
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99329
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93796
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.88
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93304
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89868
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76831
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,99.38
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99466
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98944
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97678
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98441
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99377
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99445
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,60.12
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,39.12
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.12
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92789
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98575
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.25
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,10.06
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83328
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93121
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97925
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.19
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.38
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99118
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84961
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7922
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.75
