Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,81.25
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,102.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,95.62
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95148
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97717
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,34.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79327
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99347
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99194
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,44.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.12
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98364
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9545
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,9.19
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84814
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99857
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9765
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.81
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88666
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87112
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79071
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,47.38
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,95.38
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,81.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99701
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91315
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97949
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99725
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99133
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9884
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,34.25
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,34.25
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,54.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,54.25
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,7.75
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95413
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97711
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98892
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85013
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97736
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.88
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85434
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85803
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83288
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,71.5
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,108.88
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,86.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92264
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.5
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,32.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99545
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93301
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99002
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,39.12
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,41.75
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.75
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.12
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9342
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9154
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91583
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.19
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84894
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99832
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99347
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.19
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91434
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83059
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84723
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
