Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,57.62
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,5.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96707
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98636
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9458
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97702
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93613
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97671
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.5
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91098
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86169
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97089
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.81
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,14.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48797
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87924
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96576
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.69
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8963
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86419
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80587
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,55.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,64.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99194
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90787
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97888
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92349
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97684
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98816
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.62
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96393
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87015
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9874
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.19
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49392
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87854
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99982
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.75
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.949
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85284
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79239
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,34.25
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,122.88
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96542
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97198
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97803
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93228
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97754
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93579
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99509
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95682
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98944
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.12
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.69
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45907
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91855
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94995
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94473
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87503
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91943
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
