Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,37.38
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,66.62
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,67.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97723
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.944
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94394
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99615
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,49.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,49.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,46.25
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,46.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.25
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97278
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99399
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.62
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.88
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49471
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99768
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95547
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.06
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.56
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9267
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85736
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92428
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,91.5
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,95.88
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97156
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9169
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93725
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98648
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98563
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99704
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,36.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,46.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,46.75
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.75
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.94
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.06
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99173
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98883
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.69
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51858
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87488
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95557
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.31
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92993
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79995
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91696
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,49.5
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99094
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96799
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95166
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.19
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84009
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97314
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96469
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.69
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85718
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82254
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96649
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5187
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8725
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86786
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.75
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96329
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.863
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91824
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
