Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,46.62
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9679
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91324
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95648
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86893
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9809
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98654
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99054
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98145
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98172
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.37
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52673
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87109
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89703
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93994
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9162
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98727
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,59.5
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,6.5
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98447
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.884
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95413
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87979
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9697
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99039
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9935
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98016
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.06
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.38
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50454
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92847
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93439
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.25
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,30.44
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93887
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86365
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82315
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,72.12
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99796
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.837
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96728
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97397
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9653
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99435
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8985
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97653
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99304
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.18
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48904
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.81582
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95087
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.12
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.75
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8869
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81054
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90597
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
