Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,45.12
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,56.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,82.25
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,6.63
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98337
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97559
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96808
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99084
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90872
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92486
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98651
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98569
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.31
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48669
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87268
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.81
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.06
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86517
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88086
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9863
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,91.75
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,92.25
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99713
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84637
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95999
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95328
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92535
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99387
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,33.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.94
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93567
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99042
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95459
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51049
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86722
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96469
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.81
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,36.81
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92679
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86282
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76629
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,37.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,46.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98914
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95996
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94305
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93021
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9859
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99655
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.25
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93634
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99002
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99628
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,39.75
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,39.75
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.75
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.87
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4923
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86889
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97134
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.44
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91556
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87137
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94147
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
