Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,4.31
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98779
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87362
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96014
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,6.44
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98047
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96335
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9863
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.12
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.19
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93948
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97696
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98517
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.13
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51144
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98526
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96167
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.44
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.69
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90225
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82391
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75338
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,56.88
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,70.75
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98865
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98749
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,43.25
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,43.5
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.38
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9888
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.991
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99054
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99631
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99304
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.19
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52642
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83923
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96002
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.62
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98608
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85742
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77572
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,110.88
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99005
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96088
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95871
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,6.81
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99445
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99518
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9675
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,59.88
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,59.88
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.88
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92657
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94424
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98825
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.94
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53371
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87848
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99603
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-45.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95062
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97562
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.58325
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
