Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,51.38
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,92.38
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.94
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99719
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73037
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94971
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.25
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98877
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99481
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97568
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,57.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,57.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89337
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95267
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99289
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.25
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53783
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88302
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99625
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.25
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99722
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89233
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77102
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,66.38
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,75.5
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,75.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.44
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99847
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7547
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94809
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93198
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87604
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93701
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.987
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93143
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99139
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.06
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51901
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90298
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95706
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96829
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91153
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9827
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,71.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.37
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99643
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79376
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95883
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97235
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97861
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97293
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99515
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98419
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.56
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73416
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92465
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9266
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96725
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96722
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99026
