Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.19
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99747
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79419
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95727
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98001
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99145
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9704
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,36.75
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.75
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9967
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98773
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99655
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.82
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76123
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88721
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90741
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99521
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96863
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93466
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,77.38
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,77.62
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,77.62
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.13
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99701
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76791
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94455
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97919
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94223
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96738
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92007
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91705
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97671
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,12.31
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76474
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95462
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99603
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99377
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92212
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99826
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95196
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93777
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98691
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90552
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98111
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91211
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89917
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99069
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77881
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77118
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.992
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99698
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93027
