Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9888
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,45.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9949
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83731
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96939
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.38
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96588
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97668
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98434
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9386
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98523
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99826
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,56.12
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,56.25
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.12
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.63
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53338
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77285
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.31
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90362
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92535
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98798
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,59.62
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,130.25
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,130.38
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98544
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8518
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95175
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97351
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98239
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93783
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94165
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99387
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,48.25
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,48.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.81
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.75
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.75
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53683
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91916
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86438
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.25
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86065
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91479
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,41.62
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,103.5
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,103.75
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,86.88
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.56
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98108
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76901
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98145
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96329
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92248
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97345
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92151
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99597
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99646
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.13
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52718
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87301
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92932
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.19
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87625
