Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99841
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91623
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,49.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,49.88
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.75
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,103.12
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,103.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,96.12
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98697
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81262
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98312
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93353
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92984
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98926
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92245
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92291
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99554
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,40.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,40.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.63
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.56
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50878
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89877
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96011
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.854
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98309
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94726
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,45.5
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,105.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.06
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97501
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77041
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96039
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86429
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94806
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.62
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99103
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81961
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99677
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,46.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.25
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.56
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51138
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90146
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96133
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.63
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91406
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93664
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91156
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,106.62
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.19
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98273
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8204
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95019
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98532
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96957
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9866
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.25
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91028
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83069
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99054
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.37
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51998
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86322
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92975
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
