Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90201
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98798
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94754
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,53.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,76.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9794
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93283
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94586
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98697
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97931
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93536
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.19
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80029
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93756
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9729
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.37
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51006
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92587
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95099
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.63
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86932
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91485
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91061
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,50.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97476
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98505
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84863
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93359
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93814
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89841
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9877
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9715
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.13
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51394
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.78811
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88745
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.44
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8952
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90179
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95099
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,79.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,58.88
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.69
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99628
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.75238
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94617
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84009
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90912
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9957
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,39.88
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86081
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87662
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99396
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.44
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53313
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86563
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88159
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
