Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89035
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92697
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94733
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,96.12
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.06
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97647
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78106
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94614
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.62
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83105
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88525
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99561
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90185
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98495
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92941
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.69
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51934
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86743
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85107
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.62
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91623
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84823
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92898
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.37
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98093
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78424
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94775
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85254
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98752
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92694
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87518
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96667
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94208
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.31
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52432
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86343
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86435
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.82
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88153
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8305
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80386
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,49.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,39.88
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.75
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98209
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72802
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9501
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.12
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82571
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97122
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90164
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91995
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93747
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97259
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.37
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.81
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49664
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93082
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89902
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.81
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-34.19
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
