Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79446
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88302
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7565
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,39.38
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98325
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96371
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95489
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89325
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97327
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90643
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-26.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93616
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95828
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82113
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.13
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54968
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79123
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91046
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.38
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.19
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79837
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90256
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78671
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.06
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97803
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.75875
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93628
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86542
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96808
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90732
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.25
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87875
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85077
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97766
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.63
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5154
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.7893
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92108
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85373
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90561
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87726
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,40.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.44
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97998
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7467
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93207
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93368
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96768
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93249
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.25
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91418
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85452
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84604
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52145
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77865
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92523
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.88
