Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80972
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97781
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82507
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,44.88
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97104
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77319
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95911
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,7.87
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87866
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96207
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93075
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.25
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-26.25
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92898
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79229
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8153
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.5
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.13
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51089
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91739
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9523
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.44
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.74832
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91495
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82559
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-37.13
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97702
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74304
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94812
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90921
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93927
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92291
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.31
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88763
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83105
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87146
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.56
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.44
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.38
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50896
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93637
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9512
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.94
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.59283
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98566
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88974
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,33.62
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96411
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95596
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96481
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7297
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95312
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92364
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91672
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90234
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86001
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.31
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.69
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50179
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90286
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94553
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-49.19
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
