Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.57391
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90857
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94479
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,44.5
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-46.44
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94726
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.63848
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96252
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.94
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82303
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97162
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92633
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92602
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96411
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98199
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73153
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99896
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.81741
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96912
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9266
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93161
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,46.88
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.06
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-40.87
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97879
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.69528
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95962
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.93
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76779
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97269
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9078
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.19
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82092
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96713
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98224
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71545
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79956
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86407
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78949
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94229
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89145
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.56
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.37
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97357
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76223
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94751
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86526
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94635
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94397
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88336
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93277
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99454
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73666
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99921
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90326
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.62
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.31
