Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84173
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95517
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90124
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,46.38
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,46.5
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,52.88
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-44.18
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96057
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.65539
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94128
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84305
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96909
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94519
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90024
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89877
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99261
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.56
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50857
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.78955
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91519
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.19
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-34.69
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.75491
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94208
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74112
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,52.5
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-41.69
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97809
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.68115
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94351
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.13
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77215
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96521
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93405
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.5
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8548
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85037
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98999
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.94
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49926
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86041
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89071
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.69
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.44
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7637
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98679
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75192
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,45.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,52.5
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,54.12
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-42.44
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96484
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.67446
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9379
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.56
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.73394
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94266
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95789
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.25
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.81
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83307
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7734
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99536
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.75
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50155
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85452
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90466
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.75
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
