Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.5
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76333
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99316
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79782
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,51.25
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,64.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.37
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9762
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72937
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97284
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.19
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84439
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95474
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96597
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89398
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93719
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99078
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.93
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51406
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8576
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9429
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.88
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81576
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9751
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85644
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,43.75
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,60.25
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.94
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97897
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72705
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95206
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89401
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89908
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97217
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.44
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8609
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95172
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.25
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52721
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93069
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93362
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.81
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81344
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85235
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.25
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9761
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78064
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9494
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-37.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.71655
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92084
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97162
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92065
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93384
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99048
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.56
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4995
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.78955
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85586
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.94
