Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-35.75
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.72522
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97137
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76446
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,57.75
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98102
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81164
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96191
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77237
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91577
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97415
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.19
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89657
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85663
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98749
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-55.25
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.42687
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.78457
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85806
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.87
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-42.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70892
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94769
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69534
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,57.25
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.06
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97446
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89419
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96179
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.81
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83618
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90005
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96463
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.56
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91565
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87131
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99747
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.5
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47845
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79336
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91986
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.56
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.31
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70123
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91058
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81677
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,67.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,73.75
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.87
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99585
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.70739
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95044
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.56
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80945
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93631
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96301
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.56
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94043
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8587
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99231
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.94
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.19
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45635
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93204
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90326
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
