Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.19
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.75415
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88391
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85324
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,33.88
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,60.88
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,61.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.44
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96893
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.70922
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93982
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.31
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89474
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87039
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97577
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.75
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94199
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9201
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.06
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.13
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-27.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45379
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90716
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83676
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.31
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.5
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.71652
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88785
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84564
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,60.5
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97266
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79608
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9592
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82507
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9248
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96512
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94485
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86865
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99457
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.5
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.06
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54894
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91473
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89969
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.75
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-45.19
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77429
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94351
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.61776
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.69
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9744
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76236
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95795
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.63
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77264
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93399
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96875
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.5
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87723
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80233
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98965
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.75
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45126
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93738
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90591
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
