Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.75
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80694
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95953
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71829
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,60.12
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.06
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.31
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97607
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.70901
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93725
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.81
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.70608
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94391
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97653
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.87
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8602
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78592
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99371
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-54.87
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.43539
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94284
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94781
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-42.44
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.81
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.63351
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91962
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77612
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,71.12
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.56
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95404
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76034
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9454
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.94
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79016
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92386
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96338
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-37.31
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.70498
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9346
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.44
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.5
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47689
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92477
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90426
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-36.13
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.94
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.73635
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8703
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82135
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,63.12
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.19
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.81
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96597
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73812
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93848
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91489
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92712
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96707
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.38
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82339
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94028
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99295
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.88
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-54.25
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.43783
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83746
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84265
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
