Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82879
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85116
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85476
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,65.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,65.12
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,6.19
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.81
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-17.87
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97501
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.70575
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92575
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90665
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92459
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97668
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-37.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7297
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9491
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,32.62
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.44
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52718
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84601
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88952
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.63
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76141
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89957
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8696
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,66.75
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.37
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97406
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.75885
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93301
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90314
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88461
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97116
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.87
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76672
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98453
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99155
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.56
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82303
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88867
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92557
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.19
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.31
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78128
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89975
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84167
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.37
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97736
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74582
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94028
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84677
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92068
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95795
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85864
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9928
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99402
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.63
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83374
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92828
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90774
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
