Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.07
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69714
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90121
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90161
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.37
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97455
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7015
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93979
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.88
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83099
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94366
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96512
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93725
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96844
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98767
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.06
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84854
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93497
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93304
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.19
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81735
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92016
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91928
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,45.75
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,46.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,62.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,67.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97073
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73861
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94986
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88901
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92782
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90066
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92758
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96652
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.12
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50359
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99844
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93017
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.06
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.71582
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91482
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91022
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,55.25
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,69.88
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,71.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.5
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97406
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79525
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95853
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93811
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94629
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88858
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90341
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9277
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89697
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.06
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49566
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99948
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90256
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
