Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80642
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92355
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91696
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,39.25
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97009
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9632
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94601
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98654
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90674
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93954
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91479
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95676
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91028
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-54.87
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.43835
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77633
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92551
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.06
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.44
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79837
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89572
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94427
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,45.75
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,45.88
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,41.5
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.56
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97543
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.80056
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95355
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97995
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91656
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93475
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-35.63
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.73831
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98087
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96271
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.94
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.19
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54733
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90726
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92786
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-40.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.62
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.61981
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90896
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90417
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,53.38
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,48.75
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.62
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96371
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81946
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95785
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90234
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91922
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94644
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-32.37
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.77505
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88656
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86416
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.484
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85852
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93902
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
