Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.81
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.73541
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87576
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80603
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,42.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.31
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96994
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85562
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94214
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90671
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9548
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9538
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88482
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97433
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98312
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.88
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.19
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79501
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99268
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91751
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.81
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.87
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85925
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91312
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88544
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99484
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96085
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96286
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93115
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96442
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98233
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87604
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9653
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91464
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.38
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53729
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99197
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84201
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87463
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93848
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88846
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,37.88
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,61.62
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,54.75
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99631
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93277
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96893
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93628
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97324
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.974
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98865
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97263
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99533
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.94
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.81
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-29.06
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54388
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95764
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.81036
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
