Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83508
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90774
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9126
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,80.38
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99402
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93597
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96423
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89728
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95669
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98221
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89685
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98679
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9425
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.5
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55135
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98953
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8436
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83966
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89911
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91971
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,57.5
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,58.25
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99246
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95843
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96301
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92102
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93024
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98502
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91235
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99396
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98126
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.06
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.75
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58148
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98758
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84665
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.38
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87085
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8699
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87494
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,69.12
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94025
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9801
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94107
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92837
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95953
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9378
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99005
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94629
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.87
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53866
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9888
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9396
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
