Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85928
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92221
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90158
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,74.38
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,62.12
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98911
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92151
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98813
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94348
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94134
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95651
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95016
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95975
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97562
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.37
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.31
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57552
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98267
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93591
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.94
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90555
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84524
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90161
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,42.75
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,56.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,70.88
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,71.38
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99081
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92401
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98138
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96548
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94714
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93295
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96957
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95505
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.75
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60247
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94025
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89236
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.12
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.19
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93802
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88803
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87948
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9274
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99402
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.38
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97827
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94992
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96301
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92944
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97556
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96783
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.13
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6065
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99832
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9151
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
