Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.31
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94141
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9122
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87613
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,49.62
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99231
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91995
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99066
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94067
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96463
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96997
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90552
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97714
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.81
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,23.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59335
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88833
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92551
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.62
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91196
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97983
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89328
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,72.25
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,85.38
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99698
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92749
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.88
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97571
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95831
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98581
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,32.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98883
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9765
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98141
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,39.44
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62304
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97665
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92377
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89935
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99911
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91604
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,58.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,85.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,85.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,134.62
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,102.25
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99384
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92071
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98819
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94223
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97028
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98175
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94028
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98166
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97742
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.37
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73761
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99078
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93503
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
