Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97107
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99762
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90512
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,44.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,44.12
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.12
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,59.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,120.88
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,120.88
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,101.5
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91669
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97864
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99033
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97116
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99844
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,77.5
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,77.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93973
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92309
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96124
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.63
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58791
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98914
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95377
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94815
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88544
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89145
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,83.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,58.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,133.38
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.983
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91849
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98911
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95755
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94653
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99417
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,41.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,41.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96976
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91418
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96057
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.69
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.56
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62588
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98904
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95138
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.37
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91708
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89642
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9281
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,59.62
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98795
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92483
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99332
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,41.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97729
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9747
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99197
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,41.12
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95541
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91116
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,43.88
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.13
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.37
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97717
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98764
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9563
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
