Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91388
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90347
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97043
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,73.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,73.25
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,66.75
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,143.25
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98022
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91128
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98947
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97641
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99481
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,33.25
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,42.38
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.38
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9631
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9202
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96298
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87683
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98825
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92541
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91745
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93457
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90671
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,68.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98529
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91147
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96463
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97803
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97284
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98355
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96313
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9848
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98059
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.81
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99045
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99496
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92398
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95404
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95828
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98163
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92621
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98636
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.12
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97507
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97244
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99103
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99802
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93619
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96356
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.75
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.88
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.69
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99805
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99017
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94574
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
