Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.81
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95444
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86773
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88986
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,114.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,96.62
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97617
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92978
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98773
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99387
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95575
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93927
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.983
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97781
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.37
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62551
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9884
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92825
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94354
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92129
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90344
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,107.5
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97897
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94638
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99164
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,36.62
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98566
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95862
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99161
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95389
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99631
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99429
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,52.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,53.12
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.88
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.69
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.31
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6069
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89795
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91724
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93982
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90466
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95746
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,85.62
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,143.62
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,144.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97607
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91858
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98099
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91614
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96078
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9895
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95966
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97723
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97736
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.87
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.75
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.63326
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89569
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92364
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
