Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9574
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90643
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91922
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97272
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91281
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98468
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97745
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96857
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99524
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,32.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,53.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,53.75
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.62
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.927
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98727
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98477
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,38.62
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.88
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.31
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.69
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62359
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91162
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9219
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90677
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92578
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9689
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,55.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,92.75
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,132.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,139.12
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98306
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89349
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97784
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98334
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97415
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99173
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,41.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89093
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99548
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,64.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,65.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.31
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.63839
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92956
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96384
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88907
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94665
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97769
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,59.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,123.5
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,124.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,131.12
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99426
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91519
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99161
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,33.62
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98517
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99115
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,65.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,65.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,57.25
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,57.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,40.75
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.88
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92956
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9938
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98453
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.94
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5762
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9639
