Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90997
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94073
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95496
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,117.38
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,122.62
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,123.12
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91849
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98672
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99094
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98212
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99539
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,41.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,54.75
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9469
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99274
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98795
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,32.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,32.62
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.31
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.06
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61013
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92786
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96515
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91669
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89636
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95053
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,84.62
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,129.12
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,129.38
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99463
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90195
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98932
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,36.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9967
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96023
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98715
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,49.38
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9545
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97717
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98334
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56936
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93768
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94028
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97028
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89044
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98422
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,95.62
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,100.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,60.38
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,108.5
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,108.75
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99097
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9877
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97919
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99405
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95196
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9826
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,54.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,54.38
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.12
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,32.88
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94846
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98083
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,74.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,74.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.81
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56509
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99716
