Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94754
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90591
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98148
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98489
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97253
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97165
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95651
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98486
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,57.5
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.62
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.25
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94913
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9671
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99103
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99863
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90463
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94101
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91684
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93271
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97961
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,110.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,65.12
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99716
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92633
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98453
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,47.25
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,47.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.38
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99484
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95135
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99045
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,41.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,49.75
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,50.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.88
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94058
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98141
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,42.88
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,42.88
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.88
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.82
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92068
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98828
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93353
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93426
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97308
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93521
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,108.62
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,109.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,133.12
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,133.5
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98715
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98679
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.62
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98218
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95462
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99167
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,49.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,50.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9284
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96258
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97983
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.56
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88922
