Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99322
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93637
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93887
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93793
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94977
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,63.5
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,115.62
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99173
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97308
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,54.88
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,55.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97598
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97436
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99451
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,51.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,51.75
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96423
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92193
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,56.88
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,57.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.88
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.44
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85672
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98856
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91821
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92715
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98608
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94876
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,60.12
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,176.5
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99097
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93542
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99237
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95813
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99341
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99387
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,73.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,73.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,51.25
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,51.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.38
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94192
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99768
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96637
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,51.75
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.69
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89087
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93661
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93179
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93814
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91547
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,55.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,154.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,154.62
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,120.62
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99619
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9306
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99326
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,40.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98761
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99469
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99673
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,75.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,82.5
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,69.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,69.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9527
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99597
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97601
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.81
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.31
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
