Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86032
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93054
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99606
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94894
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94971
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,87.25
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,142.38
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,150.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,152.88
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,154.12
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99677
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92004
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97333
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,44.88
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,45.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98666
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99774
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99121
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,108.62
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,108.75
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.62
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,55.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,55.12
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.12
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99921
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96963
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98718
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,66.88
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,66.88
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.88
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.19
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.81
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.25
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5632
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98776
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92358
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99487
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97662
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94015
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,166.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,166.12
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,158.5
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,158.88
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,124.62
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,124.62
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99863
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97504
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98923
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,63.25
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,68.62
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98663
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99475
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,97.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,97.38
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.25
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,52.62
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,60.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99899
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92273
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98853
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,58.75
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,58.88
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.88
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,36.88
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57421
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99799
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88681
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99561
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90948
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93469
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,166.5
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,172.12
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,150.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,143.12
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99597
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93359
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99774
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,52.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,75.12
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,75.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.38
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99158
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99609
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,84.62
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,85.38
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,48.62
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,48.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99313
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98904
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,65.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,50.25
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,50.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.81
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.69
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
