Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58312
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98962
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94171
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99622
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97464
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91293
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,174.5
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,175.12
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,143.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,143.75
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,185.88
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,186.25
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99536
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93964
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99597
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,48.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.38
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,45.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,45.12
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.12
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99701
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99347
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99496
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,75.75
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,78.88
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.25
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,65.12
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,65.25
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.25
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,55.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,55.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99921
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98294
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96847
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,56.88
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,57.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.25
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.13
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56429
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99054
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95483
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98715
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98538
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,194.12
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,201.5
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,119.62
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,120.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,138.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,138.12
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98901
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94064
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99716
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,55.75
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,56.25
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99683
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99817
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,48.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,51.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.75
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,64.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,65.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,90.62
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,90.75
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.62
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99954
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96921
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98798
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,76.12
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,76.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.25
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.94
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53063
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98605
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98901
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99222
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98218
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98236
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,163.12
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,118.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,118.5
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,205.88
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,206.38
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98416
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93689
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99701
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,54.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,55.25
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.88
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99655
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98752
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99857
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,46.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,46.75
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.62
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,50.62
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,51.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.88
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,98.38
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,98.75
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98636
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98108
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99457
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,50.62
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,50.75
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.25
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.06
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
