Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61489
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98712
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92117
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99295
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92703
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89969
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,111.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,111.25
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,92.62
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,92.88
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,216.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,216.5
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99527
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93048
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99762
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,64.62
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,64.75
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.75
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99734
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98917
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9985
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,57.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,57.5
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,51.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,101.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,101.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99353
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97726
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,79.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,79.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.12
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.5
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59524
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99045
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94354
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98865
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97479
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9537
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,129.88
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,130.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,104.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,258.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,258.38
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98837
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94467
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9989
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,83.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,83.38
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99744
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98886
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99881
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,62.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.38
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,48.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,107.75
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,107.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99374
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,47.5
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,47.62
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.62
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,74.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,74.25
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,38.75
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,38.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.75
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.56
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73907
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.991
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94189
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9328
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93619
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,138.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,139.5
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,152.62
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,153.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,250.88
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,251.5
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98453
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95074
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99857
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,76.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,76.5
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99719
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98322
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99698
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,56.88
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,57.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,42.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,42.5
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,63.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,63.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99219
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98972
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
