Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,13.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.65502
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99002
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97986
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96579
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95911
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96051
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,110.12
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,193.25
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99368
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95016
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99716
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,53.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,53.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98108
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98791
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99631
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,52.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,48.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,48.62
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99692
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99261
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97244
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77133
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99207
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97873
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98895
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95407
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,100.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,114.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,114.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,144.25
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,144.75
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9819
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94546
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99838
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,78.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,78.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9924
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99744
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,60.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,60.62
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.62
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,64.38
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,64.38
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.38
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99844
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.979
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.87
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.38
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62087
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99149
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99417
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.56
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99124
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95648
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,116.12
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,116.38
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,126.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,126.12
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,183.62
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,183.88
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98398
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97113
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99322
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,41.5
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.38
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99368
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99268
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99478
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,58.5
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,58.5
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,48.75
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,49.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.88
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99292
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99545
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98849
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
