Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.56
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.82
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,24.19
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.63195
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8674
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.62
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85281
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97906
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9606
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,84.88
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,131.75
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,132.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97403
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94006
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99664
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,63.38
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97696
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,36.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,36.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,38.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,56.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,56.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99579
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9967
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99152
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.12
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,39.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.75
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.63
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.69
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58584
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90716
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89026
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99008
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94916
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,91.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,115.75
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,169.75
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,170.75
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9736
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97177
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99292
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,37.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92975
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99039
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,42.88
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,33.25
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,33.38
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.25
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98068
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97412
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.31
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.81
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,27.32
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79242
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8584
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99506
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93295
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99026
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,120.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,120.88
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98596
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98209
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.62
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,10.5
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97363
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97842
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99695
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,54.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,54.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99164
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99084
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,41.0
