Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,33.19
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79913
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.81274
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99887
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94858
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96307
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,106.88
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,134.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,134.25
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98315
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97351
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,39.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,40.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.81
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98956
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98248
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99487
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,47.5
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,47.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.62
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,48.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97528
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99246
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,33.62
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,33.62
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82971
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99176
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99158
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99176
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98907
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96567
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,86.5
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,86.5
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,115.12
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,143.38
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,143.62
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97604
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97147
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99435
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,42.12
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99878
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94189
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99527
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,74.75
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,74.88
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.88
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,47.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,47.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99197
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9949
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98993
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,46.75
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,47.75
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,37.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86853
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99167
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94861
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9978
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99219
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97754
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,132.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,120.88
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,122.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,140.25
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98975
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.909
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99203
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,36.62
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98914
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98444
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99646
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,54.62
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91147
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97436
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99628
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
